Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,20.96
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,25.55
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,17.11
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
779102,Copcut Fields - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,23.15
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,27.56
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,15.48
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
779102,Copcut Fields - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,20.8
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,25.26
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,15.68
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,15.56
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,21.85
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
779102,Copcut Fields - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,21.23
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,24.45
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,20.55
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
779102,Copcut Fields - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,16.2
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,19.55
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,24.65
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,12.83
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,17.13
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,15.69
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
779102,Copcut Fields - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
