Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,14.45
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,15.55
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,14.44
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,18.46
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,19.66
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,13.88
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,18.66
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,14.96
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,15.37
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,14.88
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,14.53
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,16.74
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,17.21
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
779102,Copcut Fields - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,14.74
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,22.58
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,19.91
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
779102,Copcut Fields - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,15.28
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,25.78
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,21.1
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
779102,Copcut Fields - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,15.64
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,31.18
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,18.04
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,82.1
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
779102,Copcut Fields - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
