Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,15.68
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,28.48
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,16.37
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,79.9
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
779102,Copcut Fields - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,14.65
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,20.89
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,24.63
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
779102,Copcut Fields - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,18.17
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,15.29
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,16.3
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,17.82
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,17.66
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,16.28
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,15.65
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,18.83
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,17.3
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,12.87
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,12.21
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.16
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,14.26
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
779102,Copcut Fields - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
