Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,18.68
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,13.01
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,12.34
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,16.71
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,12.83
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
779102,Copcut Fields - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,12.08
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,16.72
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,17.36
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,17.18
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,22.65
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,18.4
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,17.89
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,13.14
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,24.56
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,15.07
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
779102,Copcut Fields - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,15.48
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,12.72
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
779102,Copcut Fields - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,17.54
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,12.27
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,12.74
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
