Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,12.33
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,17.18
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,12.7
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,11.27
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,19.63
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,12.14
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,10.87
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,19.45
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,9.82
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,11.18
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,12.83
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,10.88
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,10.54
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,11.99
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,11.47
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,13.81
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.64
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,17.21
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,11.91
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
