Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,17.98
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,16.66
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.57
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,19.15
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,20.76
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,12.53
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,20.76
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,19.64
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.44
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
779102,Copcut Fields - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,21.98
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,21.1
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,21.74
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,22.14
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,22.67
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,20.25
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,14.72
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
779102,Copcut Fields - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,23.38
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,20.01
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,21.78
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,20.73
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
