Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,21.69
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,21.08
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,24.33
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,21.37
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,11.98
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,22.66
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,24.62
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,22.48
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,24.7
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,12.02
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
779102,Copcut Fields - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,24.44
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,24.69
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,11.09
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
779102,Copcut Fields - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,21.54
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,26.76
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,19.46
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,28.01
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,10.59
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
779102,Copcut Fields - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
