Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,19.92
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,29.67
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
779102,Copcut Fields - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,21.08
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,30.79
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.08
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
779102,Copcut Fields - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,26.89
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,30.36
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,10.42
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
779102,Copcut Fields - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,27.41
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,26.7
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,78.7
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
779102,Copcut Fields - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,27.28
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,26.58
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,10.39
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
779102,Copcut Fields - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,21.12
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,27.16
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,19.7
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,27.14
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
779102,Copcut Fields - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,13.55
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,18.08
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
