Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,12.64
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,14.09
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,18.05
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,16.6
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,19.28
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,18.38
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,16.41
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,20.2
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,18.68
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,15.23
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,18.22
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,20.7
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,19.61
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,15.58
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,20.44
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,16.84
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,17.85
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,22.39
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,58.1
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,18.58
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,16.75
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,22.48
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
