Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,23.86
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,18.32
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,21.59
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,18.89
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,20.42
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,23.39
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,22.07
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,19.44
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,25.01
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,19.69
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,23.47
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,25.7
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
779102,Copcut Fields - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,18.63
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,27.97
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
779102,Copcut Fields - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.33
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,19.61
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,22.94
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,30.3
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
779102,Copcut Fields - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,24.08
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,20.52
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,30.42
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
779102,Copcut Fields - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.9
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,20.37
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,19.95
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,29.35
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
