Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,25.88
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,23.5
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,29.42
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,25.9
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,25.81
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,28.41
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
779102,Copcut Fields - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,22.44
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,29.29
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,30.15
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
779102,Copcut Fields - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,22.59
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,26.5
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,33.57
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
779102,Copcut Fields - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,29.61
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,23.65
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,31.77
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,27.97
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,29.67
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,32.68
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,123.2
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
779102,Copcut Fields - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,23.97
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,31.24
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,32.99
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
779102,Copcut Fields - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
