Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.7
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.14
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,25.88
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,35.81
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,38.27
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,151.4
779102,Copcut Fields - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.42
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,24.88
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,30.48
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,38.91
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,87.9
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
779102,Copcut Fields - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,25.82
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,22.59
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,34.17
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
779102,Copcut Fields - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,34.45
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,33.7
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,75.9
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.8
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,26.53
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,30.11
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,35.11
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
779102,Copcut Fields - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,23.96
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,27.49
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,37.92
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
779102,Copcut Fields - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,160.2
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,29.32
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,25.69
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,37.65
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,159.3
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.86
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,29.68
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,23.64
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,32.54
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
779102,Copcut Fields - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
