Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,29.58
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,28.45
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,38.57
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
779102,Copcut Fields - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.4
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,26.12
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,32.0
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,34.43
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
779102,Copcut Fields - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.9
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.9
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.45
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,20.43
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,32.63
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,37.92
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
779102,Copcut Fields - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,162.9
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.53
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,20.15
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,28.79
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,42.86
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,112.4
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
779102,Copcut Fields - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,183.9
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.36
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.6
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.7
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,27.12
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,26.75
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,41.26
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
779102,Copcut Fields - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.5
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.86
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,33.55
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,25.76
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,34.57
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
779102,Copcut Fields - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,24.03
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,27.04
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,29.78
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
779102,Copcut Fields - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
