Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.1
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,25.53
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,28.09
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,30.54
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
779102,Copcut Fields - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,26.71
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,27.09
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,37.79
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
779102,Copcut Fields - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,27.97
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,31.14
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,28.44
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
779102,Copcut Fields - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,18.08
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,26.72
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,25.12
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
779102,Copcut Fields - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,25.07
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,24.35
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,21.68
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,24.36
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,35.11
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,28.56
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
779102,Copcut Fields - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.21
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.01
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.89
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,21.42
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,34.15
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,41.51
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
779102,Copcut Fields - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,175.5
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.52
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.45
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,26.08
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,37.37
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,38.82
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
