Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.7
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,19.74
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,32.26
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,33.73
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
779102,Copcut Fields - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,13.66
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,24.8
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,30.6
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,91.7
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
779102,Copcut Fields - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.18
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,18.23
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,33.09
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,101.4
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.7
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,7.99
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,14.75
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,33.77
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,113.4
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,17.31
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,18.37
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,33.99
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
779102,Copcut Fields - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,11.15
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,17.44
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,24.64
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,10.06
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,14.99
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,25.06
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
