Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,11.06
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,13.89
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,21.18
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.2
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,10.65
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,11.8
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,14.17
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.79
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,12.75
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,15.29
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,13.78
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,22.67
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,10.29
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,12.14
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,22.36
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.2
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,15.72
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,14.77
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,25.5
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
