Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,18.18
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,16.72
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,25.85
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,9.4
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,17.99
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,17.67
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,17.99
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,23.55
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,25.16
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.89
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,14.27
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,23.85
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,28.85
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.67
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,21.98
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,19.65
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
779102,Copcut Fields - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.74
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,14.08
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,23.85
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,19.78
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
779102,Copcut Fields - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.72
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.12
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,8.73
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,19.44
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,18.38
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.04
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.26
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
