Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,10.9
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,19.6
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,18.71
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
779102,Copcut Fields - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.92
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,8.06
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,18.27
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,17.93
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.28
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,18.41
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,9.87
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.65
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,12.51
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,21.92
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
779102,Copcut Fields - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.89
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,15.2
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,20.99
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,16.75
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,15.07
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,21.31
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,21.93
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
779102,Copcut Fields - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,14.89
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,24.2
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,22.82
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,22.13
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,20.4
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,21.05
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
