Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,18.62
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,16.46
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,23.57
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,19.02
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,19.57
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,19.22
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.43
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,15.93
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,22.05
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,12.51
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
779102,Copcut Fields - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.42
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,9.48
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,20.49
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,16.32
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,14.78
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,21.98
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,21.29
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,17.04
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,21.07
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,19.22
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
