Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,12.49
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,13.74
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,14.16
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.75
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,19.61
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,10.52
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,20.28
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,15.5
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,11.89
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.47
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,9.08
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,19.51
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,14.61
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,24.33
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,14.48
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,22.4
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,9.73
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
779102,Copcut Fields - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,18.24
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,21.04
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,10.19
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
