Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,20.39
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,15.64
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,18.07
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,17.39
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,14.61
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,11.0
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,22.82
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,11.01
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
779102,Copcut Fields - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,24.91
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,28.44
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,14.41
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
779102,Copcut Fields - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,18.77
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,31.68
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,12.78
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,86.8
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
779102,Copcut Fields - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,17.1
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,25.61
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
779102,Copcut Fields - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,19.93
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,22.74
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,19.55
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
779102,Copcut Fields - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
