Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,18.87
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,22.51
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,22.25
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,19.38
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,21.24
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,17.77
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,22.97
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,19.41
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
779102,Copcut Fields - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,20.02
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,15.87
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,17.4
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,20.26
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,20.42
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,15.16
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,15.6
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,18.23
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,19.78
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,16.14
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,17.56
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,18.31
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,21.99
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,16.35
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
