Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,15.24
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,20.85
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.37
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.3
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,14.35
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,29.57
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,16.29
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
779102,Copcut Fields - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.97
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,30.78
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,16.87
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
779102,Copcut Fields - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,13.02
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,19.76
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,15.45
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,13.04
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,17.29
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
779102,Copcut Fields - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,14.3
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,24.31
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,14.41
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,13.19
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,14.54
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
779102,Copcut Fields - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
