Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,19.39
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,19.34
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,13.97
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,14.05
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,23.38
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,16.8
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.46
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,21.68
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,15.84
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
779102,Copcut Fields - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,12.02
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,25.89
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,15.98
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
779102,Copcut Fields - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,19.37
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,14.29
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,15.52
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,21.95
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,13.34
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
779102,Copcut Fields - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,18.8
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,24.82
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,11.98
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
779102,Copcut Fields - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,19.38
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,12.46
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
