Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,12.11
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,18.9
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
779102,Copcut Fields - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,18.91
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,20.08
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,16.93
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,17.52
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,18.41
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
779102,Copcut Fields - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,17.82
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,18.38
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
779102,Copcut Fields - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,17.38
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,19.63
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,11.01
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,17.94
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,19.54
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,12.52
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
