Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,18.6
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,18.85
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,18.58
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,18.87
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,10.49
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,18.02
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,19.4
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,10.57
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,18.65
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,20.73
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,11.13
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,17.6
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,18.04
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,10.75
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,18.37
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,19.64
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,20.54
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,19.54
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,19.54
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,19.2
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,12.47
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
