Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,19.17
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,19.76
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,12.82
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,21.15
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,20.23
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,12.99
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.9
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,21.55
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,23.5
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,13.4
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
779102,Copcut Fields - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,19.78
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,21.85
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,12.98
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
779102,Copcut Fields - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,19.88
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,21.3
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,14.25
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,20.15
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,20.6
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,15.87
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,23.2
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,21.66
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,14.78
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
779102,Copcut Fields - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
