Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,20.53
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,20.37
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,13.37
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
779102,Copcut Fields - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,27.43
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,22.71
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,13.96
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
779102,Copcut Fields - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,27.95
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,21.22
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,15.92
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
779102,Copcut Fields - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,28.15
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,25.27
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,13.84
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
779102,Copcut Fields - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,29.15
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,26.02
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,13.08
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
779102,Copcut Fields - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,29.97
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,26.71
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,11.59
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,84.1
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
779102,Copcut Fields - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,30.79
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,27.24
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,12.78
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
779102,Copcut Fields - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,30.99
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,30.15
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,13.3
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,88.5
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
779102,Copcut Fields - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
