Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,30.08
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,32.6
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,14.62
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,87.9
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
779102,Copcut Fields - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,34.41
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,29.61
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,17.21
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
779102,Copcut Fields - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.68
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,38.7
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,32.22
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,18.73
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,89.6
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
779102,Copcut Fields - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.92
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,32.19
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,34.39
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,19.02
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,80.5
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
779102,Copcut Fields - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.51
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,33.8
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,28.2
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,20.37
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
779102,Copcut Fields - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.07
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.4
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,40.64
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,30.54
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,20.46
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.76
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,36.27
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,27.01
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,22.05
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
779102,Copcut Fields - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
