Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.92
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,33.31
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,27.1
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,23.5
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
779102,Copcut Fields - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.38
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,38.46
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,26.45
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,21.91
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
779102,Copcut Fields - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.46
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.2
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,46.47
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,23.59
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,23.15
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,110.0
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,194.9
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.42
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,38.43
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,25.19
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,24.39
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,162.6
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
779102,Copcut Fields - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.15
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,38.18
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,29.45
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,23.59
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
779102,Copcut Fields - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.56
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,38.55
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,24.05
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,30.37
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
779102,Copcut Fields - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.7
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.18
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,35.06
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,20.62
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,33.57
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,151.9
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.87
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.19
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.7
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,31.92
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,25.04
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,38.17
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
