Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,165.5
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.83
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.98
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.7
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,33.17
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,26.58
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,39.39
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
779102,Copcut Fields - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.29
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.2
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,36.5
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,24.22
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,34.91
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,157.7
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.31
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.23
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,38.71
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,28.13
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,33.19
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
779102,Copcut Fields - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.15
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,31.07
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,25.69
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,31.85
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
779102,Copcut Fields - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.94
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,30.52
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,26.44
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,32.5
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
779102,Copcut Fields - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,23.41
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,23.76
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,34.7
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
779102,Copcut Fields - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.33
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,26.05
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,32.01
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,40.44
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,136.4
779102,Copcut Fields - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
