Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,23.83
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,28.43
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,37.33
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
779102,Copcut Fields - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,161.4
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.1
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,24.86
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,27.39
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,31.2
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
779102,Copcut Fields - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,18.7
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,25.15
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,30.14
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
779102,Copcut Fields - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.4
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,20.06
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,26.06
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,29.18
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
779102,Copcut Fields - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.5
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,18.92
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,30.28
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,28.57
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
779102,Copcut Fields - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.6
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,21.43
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,26.0
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
779102,Copcut Fields - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.26
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.8
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.7
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,30.45
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,17.98
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,25.68
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.44
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,32.23
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,22.63
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,24.36
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
