Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.41
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,25.61
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,17.96
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,19.3
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.81
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,25.24
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,17.34
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,18.34
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.12
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,29.32
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,19.19
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,21.57
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.14
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,28.8
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,21.11
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,20.1
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
779102,Copcut Fields - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.5
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,29.5
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,23.18
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,18.68
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
779102,Copcut Fields - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,20.77
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,21.38
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,23.3
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,22.01
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,20.07
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,21.82
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.19
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
