Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,32.7
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,23.57
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,15.65
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,18.89
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.43
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,32.6
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,17.28
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,16.99
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,22.25
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,32.5
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,19.46
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,15.38
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,24.04
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,32.4
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,17.19
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,15.44
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,24.7
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,13.71
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,22.73
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,32.1
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,15.3
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,12.68
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,22.81
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.56
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.43
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,20.28
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,22.03
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,75.4
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.51
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,13.4
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,14.8
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,21.05
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
