Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.65
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,10.98
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,12.85
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,23.05
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.62
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,13.39
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,14.07
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.86
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,14.29
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,10.99
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.01
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,11.72
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,9.69
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.29
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,15.6
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,7.92
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,17.29
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,14.04
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.01
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
