Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,13.66
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,15.14
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,12.46
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,11.79
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,16.4
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,15.96
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,14.95
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,23.92
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,14.45
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
779102,Copcut Fields - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,19.52
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,21.73
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,16.67
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
779102,Copcut Fields - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,19.3
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,21.68
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,20.61
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,21.06
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,20.97
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,18.13
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,24.94
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,17.47
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
