Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.54
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,11.97
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,18.83
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.01
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,9.05
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,21.82
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,10.86
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
779102,Copcut Fields - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.39
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.92
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,17.73
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.01
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.57
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,11.47
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,18.95
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.19
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,12.33
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,20.28
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.1
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,9.94
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,18.11
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.63
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,17.13
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,17.06
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.94
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
