Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,14.81
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,15.97
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,10.95
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.13
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,13.64
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,15.43
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,19.62
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,12.49
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,21.38
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.08
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,28.67
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,21.68
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,79.9
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
779102,Copcut Fields - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,30.24
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,20.32
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,18.77
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,18.12
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,24.7
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,16.62
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.54
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,13.71
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,20.38
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,16.9
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
779102,Copcut Fields - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,12.99
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,16.33
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,21.09
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
