Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,12.95
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,19.41
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,18.39
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
779102,Copcut Fields - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.73
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,11.96
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,15.4
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,12.84
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.87
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,14.52
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,14.47
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.9
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,13.5
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,14.94
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,19.37
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,15.57
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,11.17
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.51
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,14.38
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,10.07
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.34
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,6.58
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,20.13
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,11.5
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.12
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
