Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,9.23
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,18.2
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,14.44
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,18.86
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,16.53
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,14.04
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.71
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,18.09
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,22.23
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,15.57
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.49
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,16.4
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,23.77
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,17.4
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
779102,Copcut Fields - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,14.95
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,29.61
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,14.87
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
779102,Copcut Fields - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,20.22
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,30.07
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,16.53
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
779102,Copcut Fields - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,16.61
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,30.28
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,20.25
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
779102,Copcut Fields - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.47
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,17.51
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,31.48
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,25.53
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
