Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,22.43
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,21.9
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,20.78
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,20.48
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,22.45
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,18.42
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
779102,Copcut Fields - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,15.7
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,18.39
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,25.69
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
779102,Copcut Fields - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,15.85
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,20.23
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,24.41
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
779102,Copcut Fields - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,17.78
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,17.79
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,23.54
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.15
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,16.27
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,26.41
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,13.83
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,20.98
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,19.89
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
