Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,15.21
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.37
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,19.06
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,24.36
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
779102,Copcut Fields - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,14.4
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,25.54
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,15.43
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
779102,Copcut Fields - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.69
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,14.36
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,15.07
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,15.93
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,18.68
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,13.14
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,19.1
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,14.27
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,13.06
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,12.76
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,18.5
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,14.77
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
