Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,11.82
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,10.46
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,14.55
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,20.07
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,16.15
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,13.93
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,17.55
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,25.44
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,18.8
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,18.3
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,11.91
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,18.41
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,15.17
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,24.33
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,15.7
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,11.45
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,14.77
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,15.54
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
