Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,10.71
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,13.25
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,11.98
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,10.3
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,12.8
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,10.21
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,11.93
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,9.89
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.41
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,11.9
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,10.41
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,16.8
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,13.19
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,11.06
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,10.19
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,12.79
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,9.48
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
