Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,11.04
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,14.1
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,9.42
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,10.59
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,13.77
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,9.61
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,12.11
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,9.55
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,12.22
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.59
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,10.59
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,13.49
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.28
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,13.23
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,12.02
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,10.69
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.84
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
