Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,10.85
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,13.81
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,10.91
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,14.04
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,12.55
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,15.28
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,12.06
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,14.12
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,16.58
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,12.17
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,13.91
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,15.73
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,10.83
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,12.91
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,16.3
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,13.76
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,13.31
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,14.29
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,14.47
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,15.01
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,20.57
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
