Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,14.16
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,22.3
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,14.1
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,13.8
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,21.18
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
